Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.24
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.32
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.9
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,10.0
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.51
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
551845,Claremont Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.42
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.62
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.3
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,10.0
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
551845,Claremont Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.53
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.2
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.71
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.54
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.8
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,10.1
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
551845,Claremont Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.4
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.07
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.77
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.9
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,10.1
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
551845,Claremont Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,15.49
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.72
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.9
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.7
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,10.2
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
551845,Claremont Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,18.08
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.88
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,10.3
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
551845,Claremont Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.33
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,10.4
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
551845,Claremont Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.43
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.35
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.92
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,10.4
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
551845,Claremont Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.61
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.05
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.51
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.74
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,10.5
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.82
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
551845,Claremont Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.79
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.48
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.84
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.5
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
