Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,10.6
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
551845,Claremont Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.67
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.07
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.07
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.44
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,10.7
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
551845,Claremont Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,17.2
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,19.62
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.66
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.84
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,10.8
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.67
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
551845,Claremont Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.77
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,21.46
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.53
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.57
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.27
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.6
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,10.9
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.4
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.08
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
551845,Claremont Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,19.87
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,21.81
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.59
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.07
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.11
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.7
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,11.0
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.95
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.54
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
551845,Claremont Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,22.5
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.94
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.15
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.3
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,11.1
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.38
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
551845,Claremont Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,23.91
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.93
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.11
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.63
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,11.2
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.05
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
551845,Claremont Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,30.69
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,21.14
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.92
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,64.6
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.4
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.3
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,11.2
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.85
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.86
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
551845,Claremont Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,24.15
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,23.77
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.84
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.49
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,11.3
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.96
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
551845,Claremont Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,24.11
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.59
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.32
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.35
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.68
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,11.4
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.47
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.24
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
551845,Claremont Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
