Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,25.35
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.14
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.81
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.61
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.42
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.74
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.0
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,11.4
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.53
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.02
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
551845,Claremont Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,24.94
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,25.13
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.17
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.04
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.59
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.9
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.8
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.1
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,11.5
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.95
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.36
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
551845,Claremont Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,26.15
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,20.5
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.54
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.71
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.81
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,99.0
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.4
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.3
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,11.5
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.27
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
551845,Claremont Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,27.87
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,22.54
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,22.87
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.1
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.77
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.64
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.2
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.1
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,11.6
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.17
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.42
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.37
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
551845,Claremont Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,28.8
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,34.23
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.23
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,62.1
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,122.8
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,146.5
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.32
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,41.54
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,102.5
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.1
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.3
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,11.6
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.3
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.19
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.89
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
551845,Claremont Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,27.93
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,27.31
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.97
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,65.3
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.0
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.59
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.06
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.0
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.3
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.6
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,11.6
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.94
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.78
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.45
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
551845,Claremont Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,34.82
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,30.59
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.77
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,72.2
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,149.0
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.23
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,48.09
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,118.6
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.5
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,204.5
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,11.6
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.98
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.62
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.06
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
551845,Claremont Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,37.1
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.48
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.29
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,77.7
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,157.2
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.6
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.6
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,49.88
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,131.0
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,210.4
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,11.7
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.54
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.95
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.06
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
551845,Claremont Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,32.24
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,28.91
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.16
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,57.9
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,137.0
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.0
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.57
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,47.73
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,128.6
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,201.9
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,11.7
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.68
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.16
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
551845,Claremont Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,31.09
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,28.25
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.38
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.7
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,132.8
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.99
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,46.06
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,123.0
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
