Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,195.8
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.88
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.64
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
551845,Claremont Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,30.06
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,24.73
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.85
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,128.7
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.0
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,51.61
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,139.2
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.1
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,219.7
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,92.02
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,189.9
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
551845,Claremont Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,29.75
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.42
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.04
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,126.5
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.14
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.11
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.05
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.2
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.9
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.27
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.46
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.9
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
551845,Claremont Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,34.27
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,28.7
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.07
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,145.2
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.7
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.58
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.3
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.9
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.38
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.51
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.49
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
551845,Claremont Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,33.88
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,31.0
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.51
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.9
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,144.6
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.3
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.98
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.91
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.7
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.4
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.48
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.35
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.08
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
551845,Claremont Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,30.99
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,28.13
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.77
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,132.0
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,122.4
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.51
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,103.8
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.3
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.76
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.39
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.86
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
551845,Claremont Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,28.7
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,32.37
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.18
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.9
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.4
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.57
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.77
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,120.3
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,194.2
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.93
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.85
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.58
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
551845,Claremont Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,28.59
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,29.6
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.21
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.4
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.09
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,111.2
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,186.9
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.22
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.62
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.98
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
551845,Claremont Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,26.38
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,30.72
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.3
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,134.6
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.6
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,48.39
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,109.0
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.0
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.51
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.88
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.82
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
551845,Claremont Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,30.57
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,34.13
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.26
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,131.1
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,146.5
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.42
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,120.4
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,209.8
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.95
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.19
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.92
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.65
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
551845,Claremont Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
