Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,32.91
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.58
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.0
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,140.6
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.96
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,44.61
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,106.4
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.3
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,189.9
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.18
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.66
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.47
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
551845,Claremont Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,28.39
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.61
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.81
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,122.3
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.74
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,105.8
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.1
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.25
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.45
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.93
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.76
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
551845,Claremont Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,23.73
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.08
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,22.89
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.7
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.27
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.22
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.6
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.1
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.69
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.11
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.19
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
551845,Claremont Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.78
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.01
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.11
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.16
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.97
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.6
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.6
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.97
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.02
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.74
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
551845,Claremont Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,22.94
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.43
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,22.6
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.25
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.6
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.8
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.98
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.62
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.25
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
551845,Claremont Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,27.32
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.19
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,22.37
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.29
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,41.18
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.3
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.8
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.9
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.02
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.39
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
551845,Claremont Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,27.01
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.31
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,25.22
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.6
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.59
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.8
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.64
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.3
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
551845,Claremont Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,26.1
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.44
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,22.28
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.6
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.25
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.79
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.1
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.12
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.33
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.32
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
551845,Claremont Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,28.01
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.57
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.18
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.94
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.44
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.81
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.79
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.31
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
551845,Claremont Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,27.95
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.17
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,20.26
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.3
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.38
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.95
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
