Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.26
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.06
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
551845,Claremont Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,23.19
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.5
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.65
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.98
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.64
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.95
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.26
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
551845,Claremont Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,23.87
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.28
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.94
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.07
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.4
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.73
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.18
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
551845,Claremont Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,20.28
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,25.07
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,18.36
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.32
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.69
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.9
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.4
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.11
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
551845,Claremont Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.43
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.36
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.28
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.75
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.79
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,96.0
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.1
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.65
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
551845,Claremont Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,20.75
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.23
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.15
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.49
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
551845,Claremont Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,21.45
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,17.2
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.65
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.85
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.12
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
551845,Claremont Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.26
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.82
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.36
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.46
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
551845,Claremont Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.89
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.14
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.33
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
551845,Claremont Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.76
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.9
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.07
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.55
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.79
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
551845,Claremont Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
