Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.67
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.94
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,20.2
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.1
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
551845,Claremont Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,17.23
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,21.87
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.13
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.43
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
551845,Claremont Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,31.65
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.4
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,21.38
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,134.8
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.08
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
551845,Claremont Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,22.62
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,24.15
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.88
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
551845,Claremont Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.26
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.33
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.07
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.52
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
551845,Claremont Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.92
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,23.24
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.08
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.1
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.42
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.23
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
551845,Claremont Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.52
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.15
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.82
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
551845,Claremont Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.72
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,21.25
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.22
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.92
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.25
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
551845,Claremont Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.91
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,21.83
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.53
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.92
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.12
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.15
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
551845,Claremont Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.93
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,22.01
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.74
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
