Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.39
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
551845,Claremont Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.47
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.23
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,17.5
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
551845,Claremont Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.25
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,20.48
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.78
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.6
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,11.7
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
551845,Claremont Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.41
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,22.96
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,22.22
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,11.6
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.38
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
551845,Claremont Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.51
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,25.58
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.52
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,11.6
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.41
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
551845,Claremont Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,17.63
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,22.88
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.99
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,11.6
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.37
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
551845,Claremont Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,18.3
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.58
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,18.1
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.61
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,11.5
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.98
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
551845,Claremont Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.37
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.41
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.04
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,11.4
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
551845,Claremont Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.31
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.99
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.95
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,11.3
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
551845,Claremont Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.64
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.61
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.26
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.55
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,11.2
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
551845,Claremont Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
