Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.34
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.01
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.01
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.21
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,11.0
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.79
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
551845,Claremont Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.06
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.47
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.64
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.87
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.11
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,10.9
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.67
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.8
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
551845,Claremont Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.6
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,20.54
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.01
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,10.7
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.71
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
551845,Claremont Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.87
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.78
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.26
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,10.6
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
551845,Claremont Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.67
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.29
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.6
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,10.4
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
551845,Claremont Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.76
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,24.84
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.68
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.48
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,10.2
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.41
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
551845,Claremont Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.75
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.74
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.12
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,10.0
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.4
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
551845,Claremont Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.12
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,19.72
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.46
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,9.8
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
551845,Claremont Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,20.31
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,20.51
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.93
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,9.7
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
551845,Claremont Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,25.1
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,19.59
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.44
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
