Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.73
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
551845,Claremont Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,21.9
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.69
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.33
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.69
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
551845,Claremont Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.12
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,18.49
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.02
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.05
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
551845,Claremont Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.92
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,18.13
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.91
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.42
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
551845,Claremont Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.2
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.32
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.82
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.46
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.72
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
551845,Claremont Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.74
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.92
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.46
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
551845,Claremont Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.48
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,19.18
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.43
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.5
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.22
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.7
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.29
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.86
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
551845,Claremont Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,17.36
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.66
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.45
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.07
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.5
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.35
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
551845,Claremont Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.21
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,19.78
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.6
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.64
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.9
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.08
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.16
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
551845,Claremont Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,19.14
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.19
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.98
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
551845,Claremont Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,21.51
