Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.92
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.04
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
551845,Claremont Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,26.75
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.75
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.66
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.3
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.68
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
551845,Claremont Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,20.09
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,25.04
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,9.6
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.68
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
551845,Claremont Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,31.85
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,19.06
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.34
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,83.7
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,136.8
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.67
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.19
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,9.7
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.65
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
551845,Claremont Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,33.08
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.5
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.31
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,80.2
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,140.6
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,9.8
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.73
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.55
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
551845,Claremont Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,23.85
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.44
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.68
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.59
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,9.8
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
551845,Claremont Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,24.0
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.12
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,18.63
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,9.9
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.34
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
551845,Claremont Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,21.56
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,15.29
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.46
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,9.9
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.06
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
551845,Claremont Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,19.14
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,23.37
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.47
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,10.0
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.2
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
551845,Claremont Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,22.28
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,23.86
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,18.88
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
