Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,10.1
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
551845,Claremont Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,22.37
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,23.1
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,56.9
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,10.2
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
551845,Claremont Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,15.49
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,16.38
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.72
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,10.3
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
551845,Claremont Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.86
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,10.4
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
551845,Claremont Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,17.34
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,10.4
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
551845,Claremont Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.56
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,10.5
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
551845,Claremont Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,13.14
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.93
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,10.6
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
551845,Claremont Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.18
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.25
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,10.7
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
551845,Claremont Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,10.8
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
551845,Claremont Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,10.9
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
551845,Claremont Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
