Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,11.0
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
551845,Claremont Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.67
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,11.1
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
551845,Claremont Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,11.2
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
551845,Claremont Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.6
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,11.3
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
551845,Claremont Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.06
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.0
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,11.4
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
551845,Claremont Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,11.5
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
551845,Claremont Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.52
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.7
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.9
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,11.6
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
551845,Claremont Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.23
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,11.8
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
551845,Claremont Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.1
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.47
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,11.9
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
551845,Claremont Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.9
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.12
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
