Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,12.0
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
551845,Claremont Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.66
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.35
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,12.1
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
551845,Claremont Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.57
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,12.2
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
551845,Claremont Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,12.3
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
551845,Claremont Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,12.4
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
551845,Claremont Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,12.5
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
551845,Claremont Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.21
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.96
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,12.7
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
551845,Claremont Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.05
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.07
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,12.8
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
551845,Claremont Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.06
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,12.8
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
551845,Claremont Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.17
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,12.9
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
551845,Claremont Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.53
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
