Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,12.9
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
551845,Claremont Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.93
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,13.0
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
551845,Claremont Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.23
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,13.1
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
551845,Claremont Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.45
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.2
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.2
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,13.1
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
551845,Claremont Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.49
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.77
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.89
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.84
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,13.2
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
551845,Claremont Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.01
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.53
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.96
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.99
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,13.3
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
551845,Claremont Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.4
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,13.3
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
551845,Claremont Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.12
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.39
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.72
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,13.4
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
551845,Claremont Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.83
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.31
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.05
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.5
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.8
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,13.5
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
551845,Claremont Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.58
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.41
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,88.7
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.3
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
