Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,13.5
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
551845,Claremont Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.37
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.29
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,92.1
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.9
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,13.6
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
551845,Claremont Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.35
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,18.8
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
551845,Claremont Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.86
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.31
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.55
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
551845,Claremont Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.93
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.21
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
551845,Claremont Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.16
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.94
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
551845,Claremont Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.23
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.13
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.85
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
551845,Claremont Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.68
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.8
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.27
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.1
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
551845,Claremont Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.16
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.37
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.81
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.2
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
551845,Claremont Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.99
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.15
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.3
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.21
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.2
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
551845,Claremont Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,18.15
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,17.02
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.81
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
