Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.3
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
551845,Claremont Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.92
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.44
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.12
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.3
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
551845,Claremont Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.71
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.78
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.09
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.4
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
551845,Claremont Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,20.66
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.92
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.9
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
551845,Claremont Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.12
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.2
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.37
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
551845,Claremont Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.12
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.39
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.45
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.19
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
551845,Claremont Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,20.98
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.99
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.29
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.55
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
551845,Claremont Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.47
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,19.9
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.63
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
551845,Claremont Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,20.47
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.14
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.74
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
551845,Claremont Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,24.77
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.5
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,20.17
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.41
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.5
