Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.36
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.11
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
551845,Claremont Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,29.89
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.16
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.53
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,58.2
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,127.1
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.34
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.2
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.0
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.32
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.22
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
551845,Claremont Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,27.64
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.69
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.26
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.8
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.5
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.6
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.65
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.82
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.56
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
551845,Claremont Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,32.44
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,22.88
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.87
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,136.0
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.37
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.8
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.9
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.81
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
551845,Claremont Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,34.94
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,21.98
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.62
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.2
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,146.1
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.78
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,108.8
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.9
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.39
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.73
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.25
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
551845,Claremont Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,32.08
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,25.19
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.46
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,65.8
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,134.7
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.4
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.68
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,102.7
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.1
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.17
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.91
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.42
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
551845,Claremont Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,32.94
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,23.22
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.32
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,73.2
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,139.3
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.62
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.9
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.2
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.74
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
551845,Claremont Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,32.37
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,24.27
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.92
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,69.1
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,135.7
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.96
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.13
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,99.3
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.0
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.05
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.3
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
551845,Claremont Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,34.02
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,26.15
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.63
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,141.7
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.59
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.21
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,102.0
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.9
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.47
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.4
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.47
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
551845,Claremont Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,36.57
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,28.52
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.83
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,73.5
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,152.7
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.74
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.1
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.99
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
551845,Claremont Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,28.21
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,32.23
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.19
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,64.0
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,119.2
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,136.0
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
