Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.85
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.17
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
551845,Claremont Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.63
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,34.5
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.43
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,64.1
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,145.8
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.87
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.19
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.55
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
551845,Claremont Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.72
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,33.85
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.19
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,143.8
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.21
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.09
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.5
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.93
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.2
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.56
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
551845,Claremont Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,31.76
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,33.82
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.68
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,135.4
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.4
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.14
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.33
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.31
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.4
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.87
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.06
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.35
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
551845,Claremont Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,27.39
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,26.73
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.78
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.7
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.93
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.5
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.4
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.75
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.73
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
551845,Claremont Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,30.33
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,27.03
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.64
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,128.5
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.16
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.36
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.1
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.4
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.27
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.66
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.19
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
551845,Claremont Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,32.44
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,30.39
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.75
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,138.0
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,128.9
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.78
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.04
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.0
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.4
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.5
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.01
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.62
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
551845,Claremont Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,40.79
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,30.41
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.12
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,90.2
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,174.1
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.17
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.64
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.0
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.3
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.38
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.26
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.3
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
551845,Claremont Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,44.19
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,30.91
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.9
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,100.3
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,186.7
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.18
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.95
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.7
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.3
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.3
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.96
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.84
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.92
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
551845,Claremont Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,38.25
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,31.85
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.4
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,73.8
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,162.9
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,136.0
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.16
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,44.54
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,115.0
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.5
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,189.0
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.3
