Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.15
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.14
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.22
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
551845,Claremont Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,43.49
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.28
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.71
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,86.7
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,184.1
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.77
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.81
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.7
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.8
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.3
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.2
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.66
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.93
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.34
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
551845,Claremont Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,40.84
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,28.09
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,20.11
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,78.7
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,173.9
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.4
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.11
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.95
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,115.0
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.3
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.2
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.15
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.11
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
551845,Claremont Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,31.43
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,27.39
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.85
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,54.2
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,135.0
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.6
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,42.85
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,108.3
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.4
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.1
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.1
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.77
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.03
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
551845,Claremont Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,31.07
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.36
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,20.2
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.2
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.25
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.63
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,116.0
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,194.3
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.1
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.28
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.08
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
551845,Claremont Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,34.83
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,27.27
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,24.75
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,148.8
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.1
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.5
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,43.78
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,104.1
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,188.1
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.1
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.2
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.95
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.07
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
551845,Claremont Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,32.55
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,29.72
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.83
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.0
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.86
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.79
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.0
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.1
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.69
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.29
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.92
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
551845,Claremont Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,40.19
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,29.11
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.91
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,76.0
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,171.0
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.55
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.4
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.37
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.13
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.02
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
551845,Claremont Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,39.99
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,28.5
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.31
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,70.4
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,170.0
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.5
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.48
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.15
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.6
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.76
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.12
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.22
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
551845,Claremont Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,32.96
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,26.07
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.55
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,140.4
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.17
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,99.9
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.4
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.2
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.2
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.55
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
551845,Claremont Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,34.05
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,25.11
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.33
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,145.0
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
