Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,51.82
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,134.1
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,219.7
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.66
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.38
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
551845,Claremont Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,33.23
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,27.65
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,23.32
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,141.2
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,48.33
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,119.9
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,204.8
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.29
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.22
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,84.77
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
551845,Claremont Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,31.98
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.16
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.22
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.2
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,43.29
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,102.7
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.3
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.03
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.38
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.4
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
551845,Claremont Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,31.6
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,25.61
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.38
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,133.9
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.29
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.32
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.8
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.05
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.01
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
551845,Claremont Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,28.78
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,28.64
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,23.85
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,121.8
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.8
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.97
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.4
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.2
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.06
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.08
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.73
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.74
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
551845,Claremont Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,31.69
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,30.82
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.38
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,133.6
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.0
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.46
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.31
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.1
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.83
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.82
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.33
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
551845,Claremont Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,32.4
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,28.23
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.18
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,137.2
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.4
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.94
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.3
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.31
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.5
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.34
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
551845,Claremont Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,28.73
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,20.55
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.61
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.85
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.7
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.31
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.46
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.72
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
551845,Claremont Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,29.1
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,20.03
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,22.2
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,122.4
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.78
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.8
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.18
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.43
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.26
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
551845,Claremont Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,29.03
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.77
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.16
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,122.3
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.25
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.0
