Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.86
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.6
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.5
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
551845,Claremont Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,29.59
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.91
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,19.31
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.49
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.53
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.2
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.64
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.29
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.05
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
551845,Claremont Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,31.2
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,24.44
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.22
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,131.2
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.94
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.11
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
551845,Claremont Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,29.38
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,22.13
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.37
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.4
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.7
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.71
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.21
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.34
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.38
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
551845,Claremont Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,35.37
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,23.61
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,25.48
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,148.9
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.85
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.09
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.25
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.2
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.34
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
551845,Claremont Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,25.53
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,25.83
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,26.9
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.16
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.8
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.16
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.09
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.51
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
551845,Claremont Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.01
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,23.56
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,24.43
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.8
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.93
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.49
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
551845,Claremont Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,22.41
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.89
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,19.51
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.81
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.5
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.7
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.33
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.87
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.86
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
551845,Claremont Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,25.78
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,28.66
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,23.58
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.6
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.47
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.81
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
551845,Claremont Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,28.68
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,28.85
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,30.26
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.5
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.65
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.3
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.25
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.73
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.34
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
551845,Claremont Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,27.44
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,22.62
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,34.6
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.1
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.4
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
