Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.19
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.9
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.76
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.82
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.42
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
551845,Claremont Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,28.55
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,25.37
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,43.83
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,74.9
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,121.1
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,185.6
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.43
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.6
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.1
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.29
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.74
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,91.5
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
551845,Claremont Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,31.21
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,31.14
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,24.81
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,133.1
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,132.2
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.7
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.75
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.03
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.8
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.4
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.54
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.14
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
551845,Claremont Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,34.5
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,34.06
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,26.77
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,146.1
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,144.3
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.74
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.84
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.9
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.95
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.42
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.98
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
551845,Claremont Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,33.96
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,30.16
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,28.49
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,144.1
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,129.0
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.42
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.88
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.5
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.2
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.98
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.43
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
551845,Claremont Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,27.28
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,28.06
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.75
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,118.5
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.16
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,95.2
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.11
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.13
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
551845,Claremont Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,22.45
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,21.97
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,21.11
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.0
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.1
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.7
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.26
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
551845,Claremont Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.6
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,26.63
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,23.71
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.9
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.45
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.7
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
551845,Claremont Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,24.54
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,21.93
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,28.38
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.0
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.5
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.62
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.6
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.7
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.42
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.93
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
551845,Claremont Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,26.99
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,20.3
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,33.66
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.4
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.98
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.6
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.6
