Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.1
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.62
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.87
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
551845,Claremont Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,19.69
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,27.28
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,28.4
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.54
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.9
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.76
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.02
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
551845,Claremont Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,25.53
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,37.39
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,24.69
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,158.6
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.65
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.94
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.0
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.99
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.04
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
551845,Claremont Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,25.59
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,19.08
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,24.78
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.98
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.85
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.7
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.2
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.31
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.68
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
551845,Claremont Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,21.19
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.19
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,26.84
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,43.22
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,102.3
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.6
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.12
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.91
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
551845,Claremont Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,28.11
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,20.09
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,34.47
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,120.3
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,146.0
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.16
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.2
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.8
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.11
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.88
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.83
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
551845,Claremont Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,31.81
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,23.49
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.23
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,134.9
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.31
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.5
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.0
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.57
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.38
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.36
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
551845,Claremont Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,37.32
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,26.78
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.15
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,158.5
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.1
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.05
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.55
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.19
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
551845,Claremont Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,30.28
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,28.09
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.06
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,128.7
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.5
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.84
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.7
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.6
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.45
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.58
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.12
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
551845,Claremont Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,29.28
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,28.23
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.82
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.3
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.6
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.83
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.47
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.55
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.13
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
551845,Claremont Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,22.83
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,28.36
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,20.64
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
