Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
551845,Claremont Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.39
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.58
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.98
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.0
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
551845,Claremont Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,20.52
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.41
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.0
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
551845,Claremont Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.49
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.0
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
551845,Claremont Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.82
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,24.51
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,52.7
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.0
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
551845,Claremont Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.53
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,23.99
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,58.9
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.0
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
551845,Claremont Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.59
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,23.81
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.0
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
551845,Claremont Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,23.4
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
551845,Claremont Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.91
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.01
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
551845,Claremont Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
551845,Claremont Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.88
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
