Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
551845,Claremont Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.3
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
551845,Claremont Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.75
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
551845,Claremont Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.28
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
551845,Claremont Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.52
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.14
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.83
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
551845,Claremont Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.11
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.35
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
551845,Claremont Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.33
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
551845,Claremont Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.05
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
551845,Claremont Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.71
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.16
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
551845,Claremont Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.99
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
