Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
551845,Claremont Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.64
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
551845,Claremont Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
551845,Claremont Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
551845,Claremont Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
551845,Claremont Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.74
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
551845,Claremont Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.98
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
551845,Claremont Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.75
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
551845,Claremont Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.48
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
551845,Claremont Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.78
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
551845,Claremont Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
