Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
551845,Claremont Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.27
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.89
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
551845,Claremont Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.91
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
551845,Claremont Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.83
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
551845,Claremont Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
551845,Claremont Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
551845,Claremont Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.86
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
551845,Claremont Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.08
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.29
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
551845,Claremont Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.52
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
551845,Claremont Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.27
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.0
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
