Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
551845,Claremont Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
551845,Claremont Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
551845,Claremont Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
551845,Claremont Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
551845,Claremont Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.96
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
551845,Claremont Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.61
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.96
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
551845,Claremont Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.63
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.24
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.4
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
551845,Claremont Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.64
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.68
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.57
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
551845,Claremont Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.55
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.71
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.7
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
551845,Claremont Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.4
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
