Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.92
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
551845,Claremont Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.73
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.67
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.86
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.81
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.7
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
551845,Claremont Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.22
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.49
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.97
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.5
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
551845,Claremont Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.83
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.48
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.63
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.64
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.4
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
551845,Claremont Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.42
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.71
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.24
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
551845,Claremont Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.03
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
551845,Claremont Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.09
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.29
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.81
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
551845,Claremont Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.53
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
551845,Claremont Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.47
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.21
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.61
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.55
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
551845,Claremont Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.58
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.48
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.87
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.04
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
