Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
551845,Claremont Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.9
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.37
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.64
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
551845,Claremont Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.62
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.13
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
551845,Claremont Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.76
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.14
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.02
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.54
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
551845,Claremont Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.72
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.94
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.89
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
551845,Claremont Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.48
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.06
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.33
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
551845,Claremont Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,25.88
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.25
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.9
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,54.8
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
551845,Claremont Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,22.23
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.01
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.75
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
551845,Claremont Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,21.27
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.63
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.88
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.26
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
551845,Claremont Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,26.77
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.56
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.53
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.7
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.43
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
551845,Claremont Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,23.85
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.3
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.11
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
