Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.13
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,93.4
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.45
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.22
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
551845,Claremont Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,23.56
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.66
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.14
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.57
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,109.9
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.2
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.74
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.42
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.36
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
551845,Claremont Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,22.38
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.03
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.86
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.3
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.12
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.5
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.83
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.89
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.92
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
551845,Claremont Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.7
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.27
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.97
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.13
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.79
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.8
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.3
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
551845,Claremont Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.71
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,21.17
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.12
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.01
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,96.8
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.0
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.54
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.88
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.34
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
551845,Claremont Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.58
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,26.96
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.81
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.5
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.35
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.6
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.0
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.82
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.02
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
551845,Claremont Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.61
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,25.6
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.37
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.1
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.1
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.53
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.8
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.58
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
551845,Claremont Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,26.29
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,32.05
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.54
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,72.5
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.1
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.2
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.22
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.2
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.64
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.19
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.82
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
551845,Claremont Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.74
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,31.4
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.46
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,70.6
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.62
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.3
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.38
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
551845,Claremont Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.13
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,36.05
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.32
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,71.6
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,153.5
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.73
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.91
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.48
