Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
551845,Claremont Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.92
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,32.83
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.13
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,57.4
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.4
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.53
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.6
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.93
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
551845,Claremont Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,28.58
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,29.65
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.21
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.4
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.2
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.14
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.49
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.2
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.67
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.6
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.9
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
551845,Claremont Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,36.55
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,30.43
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.54
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,67.2
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,157.3
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.35
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.96
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,93.0
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.8
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.25
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.9
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.1
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
551845,Claremont Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,32.22
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,32.34
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.75
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.9
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.74
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.06
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.04
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.2
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.99
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.3
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.3
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
551845,Claremont Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,38.46
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,30.21
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.59
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,161.2
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,128.8
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.68
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.35
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.02
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.2
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.81
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.33
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.86
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
551845,Claremont Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,34.23
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,28.56
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.57
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,144.0
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.26
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.4
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.23
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.42
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.97
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
551845,Claremont Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,31.11
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,28.0
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,25.9
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.3
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.1
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.91
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.6
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.2
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.14
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.37
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.24
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
551845,Claremont Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,35.85
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,24.04
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.27
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.1
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,152.4
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.91
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.84
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.45
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.8
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.66
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.91
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.36
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
551845,Claremont Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,34.38
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.13
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.84
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,57.3
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,146.5
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.8
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.45
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.81
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.6
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.64
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.59
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.9
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
551845,Claremont Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,35.55
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,29.23
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,27.92
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,55.0
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,151.2
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
