Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.87
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.4
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.66
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.34
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
551845,Claremont Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,39.12
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,40.59
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.95
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,67.2
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,166.3
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,170.0
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.05
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.02
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.2
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.77
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.63
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.23
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
551845,Claremont Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,40.64
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,30.57
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.25
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,67.5
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,173.0
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.4
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.31
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.39
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.5
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.87
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.82
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.72
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
551845,Claremont Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,32.56
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.26
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.41
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,138.1
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.42
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,41.01
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,95.8
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.3
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.9
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.4
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.6
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.91
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
551845,Claremont Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,31.98
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.59
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.27
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,135.4
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.86
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.86
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.7
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.2
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.28
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.73
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.76
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.8
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
551845,Claremont Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,32.04
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.58
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.94
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,134.7
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.34
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,44.14
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,110.2
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.6
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.1
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.25
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.64
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
551845,Claremont Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,39.01
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.95
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.94
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,78.1
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,162.8
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.58
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,103.3
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.8
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.9
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.72
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
551845,Claremont Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,41.09
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.53
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.68
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,87.4
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,172.9
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.64
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.49
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,93.2
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.6
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.59
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.95
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.11
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
551845,Claremont Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,30.84
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,26.36
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,22.34
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,131.5
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.26
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.77
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,94.6
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.4
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.62
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
551845,Claremont Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.1
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,28.45
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.97
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.0
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.77
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,98.1
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.4
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.65
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.93
