Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
551845,Claremont Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.22
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,29.98
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.9
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.9
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.74
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,105.5
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.7
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.6
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.29
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
551845,Claremont Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,23.39
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,32.65
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,21.79
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.6
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.27
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.6
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,104.9
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.5
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.7
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.54
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.15
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
551845,Claremont Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,23.2
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,28.2
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,23.05
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.0
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.0
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.1
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.83
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
551845,Claremont Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.13
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,29.23
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.96
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.9
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.57
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.89
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.13
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
551845,Claremont Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.04
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,29.04
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.06
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.3
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.8
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.4
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.8
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.33
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.51
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
551845,Claremont Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.13
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,28.04
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.22
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.68
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,108.4
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.0
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.93
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.9
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
551845,Claremont Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.55
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,25.12
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.1
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.74
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,93.4
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.6
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.01
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
551845,Claremont Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,18.4
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,27.08
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.8
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,53.5
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.7
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.0
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.9
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.99
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.5
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
551845,Claremont Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,28.48
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.72
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.5
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
551845,Claremont Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,24.69
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.52
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
