Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.88
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
551845,Claremont Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.56
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.62
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.16
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
551845,Claremont Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.12
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.63
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
551845,Claremont Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,18.06
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,18.42
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,18.34
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
551845,Claremont Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,24.52
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.1
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.05
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.59
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.32
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
551845,Claremont Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,19.7
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.64
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.03
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.76
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.24
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.2
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
551845,Claremont Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.65
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.02
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.37
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.2
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.86
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
551845,Claremont Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,18.97
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.83
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,19.18
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.81
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.92
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
551845,Claremont Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.79
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,24.28
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.86
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,54.3
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.97
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
551845,Claremont Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.34
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,27.86
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.85
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.7
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.2
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.31
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
