Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
551845,Claremont Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.65
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.4
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.45
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.9
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
551845,Claremont Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.28
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.27
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.9
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.7
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
551845,Claremont Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,20.26
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,17.14
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,15.68
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
551845,Claremont Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.06
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,24.37
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.18
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.97
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
551845,Claremont Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.63
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,23.88
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.93
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.14
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.89
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
551845,Claremont Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.12
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,28.78
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,16.11
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,122.4
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.84
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.92
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
551845,Claremont Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,27.14
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.72
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.86
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
551845,Claremont Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,19.05
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,29.5
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.93
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.3
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.06
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
551845,Claremont Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.34
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,24.79
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.83
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.14
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.05
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
551845,Claremont Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.85
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.43
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.2
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
