Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.48
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
551845,Claremont Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,17.25
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,24.1
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
551845,Claremont Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,20.2
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,24.97
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,20.12
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.88
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.09
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
551845,Claremont Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.85
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,26.25
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.95
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.04
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.5
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.38
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
551845,Claremont Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.71
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,25.04
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.35
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.26
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.18
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
551845,Claremont Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.19
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,27.44
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,71.7
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.66
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
551845,Claremont Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.66
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,25.88
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.2
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.33
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.24
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
551845,Claremont Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,20.47
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,29.2
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.55
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.0
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.28
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.3
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
551845,Claremont Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,27.05
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,34.43
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.02
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,67.0
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.9
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,147.6
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.99
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.8
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.09
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
551845,Claremont Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,28.5
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,38.1
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.45
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,67.7
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,120.1
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,160.3
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.43
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.73
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
