Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
551845,Claremont Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,23.78
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,29.39
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.18
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.7
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.41
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
551845,Claremont Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,25.12
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,27.21
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.14
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.57
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.04
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.37
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.23
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
551845,Claremont Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,22.9
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,24.45
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.89
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.7
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.95
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
551845,Claremont Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,22.32
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,23.44
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.8
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.6
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.54
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
551845,Claremont Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,27.12
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,19.02
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.09
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.0
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.49
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
551845,Claremont Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,23.3
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.29
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.23
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
551845,Claremont Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.62
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.5
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.17
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
551845,Claremont Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,20.04
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,22.81
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.66
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
551845,Claremont Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,18.12
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,22.15
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.92
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.45
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.42
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
551845,Claremont Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,17.95
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,19.46
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.6
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
