Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.48
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
551845,Claremont Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.33
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.64
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.53
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
551845,Claremont Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,21.45
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,24.32
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.12
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.75
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.32
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
551845,Claremont Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,19.91
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,24.56
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.63
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
551845,Claremont Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.52
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.99
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.29
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.73
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
551845,Claremont Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.62
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,24.29
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.19
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
551845,Claremont Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,20.9
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,18.76
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.69
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
551845,Claremont Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,22.16
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,20.01
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.76
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.84
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
551845,Claremont Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,25.22
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.49
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,17.45
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.3
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.73
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
551845,Claremont Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,23.35
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.87
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,17.54
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.47
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
551845,Claremont Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
