Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.31
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,18.79
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.95
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
551845,Claremont Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.9
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,23.76
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,22.02
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
551845,Claremont Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,21.91
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,27.39
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.35
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
551845,Claremont Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,15.28
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,15.25
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
551845,Claremont Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.8
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.3
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
551845,Claremont Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.82
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.91
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
551845,Claremont Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
551845,Claremont Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.7
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
551845,Claremont Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
551845,Claremont Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
