Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
551845,Claremont Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.46
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.02
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
551845,Claremont Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.99
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
551845,Claremont Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.43
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
551845,Claremont Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.07
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
551845,Claremont Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
551845,Claremont Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,17.2
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
551845,Claremont Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.2
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
551845,Claremont Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
551845,Claremont Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
