Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
551845,Claremont Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.26
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
551845,Claremont Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,17.6
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
551845,Claremont Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.87
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,17.6
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
551845,Claremont Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,17.7
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
551845,Claremont Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,17.7
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
551845,Claremont Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,17.8
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
551845,Claremont Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,17.9
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
551845,Claremont Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.58
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,17.9
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
551845,Claremont Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
