Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
551845,Claremont Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
551845,Claremont Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
551845,Claremont Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.2
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
551845,Claremont Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
551845,Claremont Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.16
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
551845,Claremont Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.93
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
551845,Claremont Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.73
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
551845,Claremont Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.37
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
551845,Claremont Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.1
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.66
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
551845,Claremont Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.84
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
