Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.78
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,18.6
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
551845,Claremont Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.85
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,18.6
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
551845,Claremont Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.27
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,18.7
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
551845,Claremont Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.83
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,18.8
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
551845,Claremont Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
551845,Claremont Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.87
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.93
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
551845,Claremont Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.46
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
551845,Claremont Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.23
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
551845,Claremont Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.07
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,16.61
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,18.6
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
551845,Claremont Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,16.43
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.63
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
