Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,18.6
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
551845,Claremont Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,16.28
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.5
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.23
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,18.7
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
551845,Claremont Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.88
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.85
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,18.8
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
551845,Claremont Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.27
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.23
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.17
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,18.8
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
551845,Claremont Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,17.38
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.12
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,18.8
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
551845,Claremont Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.61
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.15
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.61
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,18.8
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
551845,Claremont Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.57
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,17.95
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.14
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.33
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
551845,Claremont Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.06
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.92
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.17
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.86
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
551845,Claremont Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.28
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.48
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.43
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.94
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
551845,Claremont Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.83
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,20.84
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.62
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
551845,Claremont Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.56
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.36
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.14
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
