Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
551845,Claremont Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.61
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,23.65
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.06
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.99
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.4
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.1
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,19.1
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.97
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.99
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
551845,Claremont Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.24
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.46
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.86
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.17
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.33
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.1
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,19.2
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
551845,Claremont Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.75
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.22
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.73
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.1
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.78
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
551845,Claremont Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.22
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.95
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.85
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.2
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.59
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
551845,Claremont Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.84
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.83
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.12
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.1
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.2
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.37
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
551845,Claremont Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,22.39
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,22.31
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.26
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.23
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.3
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
551845,Claremont Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.56
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,26.93
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.76
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.68
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.9
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.3
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.23
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
551845,Claremont Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,28.94
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,23.77
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.03
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,58.1
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.05
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.3
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.66
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.94
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
551845,Claremont Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.65
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,25.53
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.31
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.96
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.53
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
