Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,19.3
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.37
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
551845,Claremont Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.78
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,33.06
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.32
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,72.3
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,139.5
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.4
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.1
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,19.3
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.87
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.66
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.06
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
551845,Claremont Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.59
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,30.21
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.1
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.5
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.5
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.91
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,96.3
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.2
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,19.2
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.81
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.15
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
551845,Claremont Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.56
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,28.28
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.75
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.12
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.0
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,19.1
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.31
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.72
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.99
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
551845,Claremont Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,27.03
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,26.59
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.06
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.6
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.6
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.44
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.6
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,19.1
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.3
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.13
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.51
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
551845,Claremont Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.93
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,28.2
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.3
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.31
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.9
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.9
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.89
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.87
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.16
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
551845,Claremont Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,30.04
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,24.84
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.7
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,53.9
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.9
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.87
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.2
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.4
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,19.0
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.68
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.6
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.72
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
551845,Claremont Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,36.16
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,24.14
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.59
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,67.6
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,153.7
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.8
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.7
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.6
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.2
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.76
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.7
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.37
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
551845,Claremont Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,32.07
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.7
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.47
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,137.3
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.29
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.35
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.7
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,18.9
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.7
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.26
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.93
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
551845,Claremont Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,29.03
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,28.95
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.17
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,53.9
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.22
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.8
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,18.8
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.03
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.24
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
551845,Claremont Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,31.88
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,29.97
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.34
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
