Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,137.2
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.6
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.87
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.19
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.1
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,18.8
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.74
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.24
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
551845,Claremont Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,31.69
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,37.87
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.28
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,68.8
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.0
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,160.9
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.41
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.65
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.3
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.0
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.01
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,18.7
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.62
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.37
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.01
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
551845,Claremont Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,29.05
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,29.24
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,21.86
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.4
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.7
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.24
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.3
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,101.2
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.7
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.5
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.6
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.37
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.6
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
551845,Claremont Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.24
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,30.94
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.51
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.5
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.7
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.82
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.29
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.0
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.5
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.77
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.55
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.64
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.22
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
551845,Claremont Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,26.87
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.77
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.25
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.3
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.68
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.02
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.0
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.1
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.17
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.5
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.87
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
551845,Claremont Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.84
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.99
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.8
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.93
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.22
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,87.6
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,170.9
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.44
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.84
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.67
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
551845,Claremont Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,30.77
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.6
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,21.63
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,132.6
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.03
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.5
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.3
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.31
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.9
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.68
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
551845,Claremont Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.84
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.4
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,20.75
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.09
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.11
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.51
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
551845,Claremont Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.16
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.47
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.75
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.46
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.07
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.15
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.79
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
551845,Claremont Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,23.01
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.74
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.56
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
