Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.59
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.72
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
551845,Claremont Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.42
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.72
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.53
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.83
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.97
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.18
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
551845,Claremont Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.17
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.29
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.48
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.5
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
551845,Claremont Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,26.48
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.06
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.79
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.3
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.7
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.03
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.3
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.87
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.48
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
551845,Claremont Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.07
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,24.87
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.91
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.1
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.2
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.11
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.77
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
551845,Claremont Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.06
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.47
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.32
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.33
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.96
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.2
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.2
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.89
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
551845,Claremont Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.77
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,22.79
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.83
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.22
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.5
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.87
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.29
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
551845,Claremont Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.82
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,21.79
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.99
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
551845,Claremont Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.66
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.8
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.64
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.44
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.02
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
551845,Claremont Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.05
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.35
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.42
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
551845,Claremont Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.03
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.93
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.9
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
