Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
551845,Claremont Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.45
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,20.52
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.63
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
551845,Claremont Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.35
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,21.36
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.44
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
551845,Claremont Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.8
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,21.38
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.94
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.76
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.4
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
551845,Claremont Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.89
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.4
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.85
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.48
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
551845,Claremont Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,19.16
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,22.58
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.01
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,17.9
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.21
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
551845,Claremont Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,17.43
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,21.66
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.71
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,17.9
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.59
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
551845,Claremont Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.7
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,23.61
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,20.68
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,17.9
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.77
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
551845,Claremont Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,22.62
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.26
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.64
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.65
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,17.8
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.56
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
551845,Claremont Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,26.64
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.66
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.87
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.9
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
