Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,17.8
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.76
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
551845,Claremont Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,21.56
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,25.34
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.63
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,17.8
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.7
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
551845,Claremont Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,23.32
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,22.57
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.21
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,17.7
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.79
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.58
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
551845,Claremont Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,24.22
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,20.73
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.22
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.6
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.31
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
551845,Claremont Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,26.49
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.1
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.0
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.6
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
551845,Claremont Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,20.96
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.01
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
551845,Claremont Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.33
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,23.11
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.62
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.91
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.7
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.84
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
551845,Claremont Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,18.46
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,25.02
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.77
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.2
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
551845,Claremont Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,20.16
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,25.0
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.18
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.38
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
551845,Claremont Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.73
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,24.15
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.55
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.36
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.1
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
551845,Claremont Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,23.49
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.84
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.26
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.3
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
