Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.37
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.8
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.8
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.2
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.73
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.26
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.83
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
551845,Claremont Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,23.85
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.87
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.94
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.48
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.0
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.84
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
551845,Claremont Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,18.32
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.95
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.78
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.94
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.36
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
551845,Claremont Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,19.88
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.16
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.11
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.39
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.5
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
551845,Claremont Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.99
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,21.0
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.32
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.73
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.89
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
551845,Claremont Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.68
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,20.91
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.54
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.86
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.3
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.91
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
551845,Claremont Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.9
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,23.63
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.17
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.01
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.0
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
551845,Claremont Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.42
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,24.23
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.97
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.03
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.9
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.41
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
551845,Claremont Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,22.23
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.35
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.75
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.8
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.6
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.98
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.93
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
551845,Claremont Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,17.45
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,23.03
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.2
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.29
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.8
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
