Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
551845,Claremont Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.88
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,25.95
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.18
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.99
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.2
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.42
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
551845,Claremont Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.41
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,26.17
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.91
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.97
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,16.4
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.28
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.46
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
551845,Claremont Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,20.3
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,23.44
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,23.19
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.64
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
551845,Claremont Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,26.66
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,29.39
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,16.13
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,56.9
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.6
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,125.5
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,16.3
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
551845,Claremont Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,19.06
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,23.26
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,16.2
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.45
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
551845,Claremont Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.25
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,23.78
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.45
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.1
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
551845,Claremont Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,20.12
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,23.07
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.48
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.1
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
551845,Claremont Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,23.0
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,21.86
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.94
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,50.5
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,16.0
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
551845,Claremont Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,30.71
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,21.85
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.49
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,68.3
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.2
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.94
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,16.0
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
551845,Claremont Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,23.6
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,24.16
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
