Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.92
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.2
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
551845,Claremont Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,27.4
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,24.43
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,71.0
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.8
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.04
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.73
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.24
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
551845,Claremont Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,26.62
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,19.45
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.74
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.03
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.1
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.59
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.84
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
551845,Claremont Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.06
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.31
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.69
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.25
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
551845,Claremont Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.84
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.4
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.22
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.52
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,97.0
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.6
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.53
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
551845,Claremont Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.19
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.59
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.93
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
551845,Claremont Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,17.92
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,19.73
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.97
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.29
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
551845,Claremont Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.81
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.31
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
551845,Claremont Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,18.64
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.1
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.87
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
551845,Claremont Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,23.93
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.8
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.45
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,15.8
