Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
551845,Claremont Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.1
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.33
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.44
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
551845,Claremont Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,19.31
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.81
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
551845,Claremont Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,19.22
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.07
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,17.95
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
551845,Claremont Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,23.13
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
551845,Claremont Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,19.02
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.15
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
551845,Claremont Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.42
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.72
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
551845,Claremont Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,19.35
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.18
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
551845,Claremont Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,13.39
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.93
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
551845,Claremont Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,13.25
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
551845,Claremont Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.39
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
