Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
551845,Claremont Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,15.06
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
551845,Claremont Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.42
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
551845,Claremont Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.36
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.17
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
551845,Claremont Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.21
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
551845,Claremont Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.58
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
551845,Claremont Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.79
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
551845,Claremont Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.53
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
551845,Claremont Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.81
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
551845,Claremont Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.26
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
