Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
551845,Claremont Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
551845,Claremont Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.03
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.2
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.33
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.67
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
551845,Claremont Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.14
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
551845,Claremont Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
551845,Claremont Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.93
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.54
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,15.4
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
551845,Claremont Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
551845,Claremont Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.5
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
551845,Claremont Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.61
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,15.5
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
551845,Claremont Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
551845,Claremont Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.19
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
