Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,15.6
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
551845,Claremont Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
551845,Claremont Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.97
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,15.7
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
551845,Claremont Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.67
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
551845,Claremont Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.63
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.76
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
551845,Claremont Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.79
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.16
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,15.8
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
551845,Claremont Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.13
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
551845,Claremont Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.75
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.7
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.16
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
551845,Claremont Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.6
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.01
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.43
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,15.9
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
551845,Claremont Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.41
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,16.0
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
