Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
551845,Claremont Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.23
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.66
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,16.0
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
551845,Claremont Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.34
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,16.1
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
551845,Claremont Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.05
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.45
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.8
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,16.1
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
551845,Claremont Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.02
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.75
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,16.1
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
551845,Claremont Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.8
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.03
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.26
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.4
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,16.2
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
551845,Claremont Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.32
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
551845,Claremont Drive,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.79
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.32
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.67
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.41
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
551845,Claremont Drive,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.26
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.18
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
551845,Claremont Drive,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.8
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.3
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,17.2
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
551845,Claremont Drive,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.36
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.93
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.72
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
