Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,17.2
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
551845,Claremont Drive,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.4
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.82
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
551845,Claremont Drive,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.48
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,16.49
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.69
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
551845,Claremont Drive,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.06
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,16.73
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.65
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
551845,Claremont Drive,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.87
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,17.91
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
551845,Claremont Drive,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.87
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.71
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.63
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
551845,Claremont Drive,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.99
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.11
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.78
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
551845,Claremont Drive,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,21.7
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,17.18
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.39
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.66
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
551845,Claremont Drive,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,25.07
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,22.71
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.43
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.1
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
551845,Claremont Drive,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,23.24
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.59
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.68
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.08
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,17.6
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
