Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.67
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
551845,Claremont Drive,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,20.25
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.34
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.68
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,17.6
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
551845,Claremont Drive,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.66
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.01
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.4
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.18
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,17.7
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
551845,Claremont Drive,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,27.19
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.95
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.18
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,58.6
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.29
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.24
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,17.8
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
551845,Claremont Drive,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.0
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.97
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.36
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.05
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.8
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,17.8
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.6
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
551845,Claremont Drive,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,29.21
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.47
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.15
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.5
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.3
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.5
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,17.9
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.38
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.16
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
551845,Claremont Drive,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,29.01
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.82
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.31
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,123.7
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.14
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
551845,Claremont Drive,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,28.75
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.48
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.32
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,64.7
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.3
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.43
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.8
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.1
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.59
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
551845,Claremont Drive,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.37
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.38
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.71
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.13
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.0
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.17
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
551845,Claremont Drive,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.29
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.77
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.1
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.62
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.47
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.42
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
551845,Claremont Drive,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.15
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,26.5
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.35
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,60.5
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.4
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
