Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.57
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.9
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.39
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.64
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
551845,Claremont Drive,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,23.34
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,27.29
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.4
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.0
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.21
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.2
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.58
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.87
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.9
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
551845,Claremont Drive,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,29.32
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,25.58
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.99
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,66.9
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,124.2
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.87
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.0
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.1
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.93
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.78
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
551845,Claremont Drive,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,34.35
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,23.42
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.85
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,72.4
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,144.5
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,44.08
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,111.5
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.8
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,18.2
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.3
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.88
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.74
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
551845,Claremont Drive,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,32.59
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,36.34
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.9
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,79.5
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,137.1
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,157.6
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,45.74
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,128.8
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,192.8
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,18.2
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.06
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.31
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
551845,Claremont Drive,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,36.15
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,40.84
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,99.6
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,152.0
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,174.0
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,46.27
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,133.2
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.4
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.88
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.61
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.16
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
551845,Claremont Drive,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,39.97
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,33.22
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.02
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,92.4
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,168.1
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,47.37
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,133.1
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,201.6
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.11
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.17
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
551845,Claremont Drive,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,34.09
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,30.44
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.84
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,72.6
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,144.2
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,129.3
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.13
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.3
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.4
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.49
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.12
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.58
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
551845,Claremont Drive,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,28.78
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,31.34
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.07
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.5
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,122.7
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.94
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.1
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.8
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.69
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.34
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.04
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
551845,Claremont Drive,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,29.61
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,29.69
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.17
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.3
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.0
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.74
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.61
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
