Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.81
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.28
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.16
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
551845,Claremont Drive,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,33.07
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,24.07
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.18
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,140.6
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.3
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.25
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.97
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.45
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
551845,Claremont Drive,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,31.85
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,27.05
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.63
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,58.9
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,135.8
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.48
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.71
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.8
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.59
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.24
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
551845,Claremont Drive,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,32.39
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,31.14
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.68
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,138.3
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.28
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.85
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.7
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.4
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.5
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.73
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.87
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
551845,Claremont Drive,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,32.1
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,31.6
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.18
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,58.1
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,137.2
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,136.0
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.01
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,44.63
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,119.4
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,189.1
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.75
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.68
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
551845,Claremont Drive,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,29.51
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,29.01
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.65
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.7
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,128.4
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.32
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.4
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.4
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.53
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.21
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
551845,Claremont Drive,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,27.45
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.14
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.35
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.5
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.54
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,105.0
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.4
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.91
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.32
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.22
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
551845,Claremont Drive,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,28.23
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.38
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.57
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,121.2
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.78
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,139.1
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.7
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.31
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.35
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.17
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
551845,Claremont Drive,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.15
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.99
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.06
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.47
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,121.5
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.4
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.48
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.49
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.98
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
551845,Claremont Drive,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.39
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.15
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.42
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.25
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.1
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.7
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.07
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
551845,Claremont Drive,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.72
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.57
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.49
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
